Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
