Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
