Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
