Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
