Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
