Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
