Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,86.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
