Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
