Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
