Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
