Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
