Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
