Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,74.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
