Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
