Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
