Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,77.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,68.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
