Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,58.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,165.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,71.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,69.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,72.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,68.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
