Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,71.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,74.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,69.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,87.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,160.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,59.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,56.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
