Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,66.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,65.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,61.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,70.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,68.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,162.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,76.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,170.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,66.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,92.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,188.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,68.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,48.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,97.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,197.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
