Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,76.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,81.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,194.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,77.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,48.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,83.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,199.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,74.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,81.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,200.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,68.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,50.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,62.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,204.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,70.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,200.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,76.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,50.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,57.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,204.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,77.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
