Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,206.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,73.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,63.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,211.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,72.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,49.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,58.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,203.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,69.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,51.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,210.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,52.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,215.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,77.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,53.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,217.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,82.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,53.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.0
