Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,220.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,85.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,51.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,155.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,212.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,82.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,50.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,206.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,75.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,50.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,165.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,208.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,59.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,76.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,49.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,173.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,206.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,65.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,79.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,169.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,186.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,63.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,76.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,184.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
