Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,77.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,138.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.33
