Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
