Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
