Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,51.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
