Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
