Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,62.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,70.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,74.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
