Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
