Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
