Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
