Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
