Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
