Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
