Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
