Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
