Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
