Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
