Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
