Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
