Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,58.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
