Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,65.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,78.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,154.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,76.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,153.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,72.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,158.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
