Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,71.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,165.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,71.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,169.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,59.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,168.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,170.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,60.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,169.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,173.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,61.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
