Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,183.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,177.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,183.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,65.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,182.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,134.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,178.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,171.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
