Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,139.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,174.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,72.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,142.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,145.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
