Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
