Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
