Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
