Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
