Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
