Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.55
