Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
