Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
