Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
