Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
