Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
