Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
