Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
