Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
