Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,10.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
