Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,17.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
