Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
