Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,52.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
