Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,53.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,14.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,48.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.52
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.17
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,10.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.68
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,59.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,14.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.06
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,14.5
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.74
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.51
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
930482,ALDERMINSTER RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
